,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of building inlet nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV(A),Pressure of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),note
2020/12/22 11:00,-1846,-1860,0.10 ,DS,22.9 ,20.6 ,22.7 ,20.4 ,0.40 ,20.3 ,22.7 ,16.4 ,23.4 ,22.6 ,22.9 ,22.8 ,22.8 ,21.0 ,22.5 ,22.5 ,22.1 ,22.3 ,22.0 ,22.9 ,19.9 ,176.0 ,16.8 ,17.3 ,15.8 ,3.56 ,0.506 ,-,8.33 ,-,0.504 ,18.50 ,0.15 ,0.13 ,0.72 ,0.41 ,0.01 ,0.01 ,0.0070 ,1.55E-05,4.3E+01,1.25E-02,3,-,30.52 ,ND,8.67 ,0.434 ,0.504 ,0.432 ,
2020/12/22 17:00,-1824,-1846,0.10 ,DS,22.9 ,20.6 ,22.7 ,20.3 ,0.40 ,20.3 ,22.7 ,16.4 ,23.3 ,22.6 ,22.9 ,22.8 ,22.7 ,21.0 ,22.5 ,22.5 ,22.1 ,22.2 ,22.0 ,22.8 ,19.9 ,175.8 ,16.8 ,17.2 ,16.0 ,2.26 ,0.506 ,-,8.33 ,-,0.504 ,18.79 ,0.14 ,0.12 ,0.72 ,0.41 ,0.01 ,0.01 ,0.0070 ,1.55E-05,4.3E+01,ND,3,-,30.09 ,ND,8.69 ,0.433 ,0.504 ,0.432 ,
2020/12/22 23:00,-1818,-1842,0.09 ,DS,22.8 ,20.6 ,22.6 ,20.3 ,0.40 ,20.2 ,22.6 ,16.3 ,23.3 ,22.5 ,22.8 ,22.7 ,22.7 ,20.9 ,22.4 ,22.5 ,22.1 ,22.2 ,22.0 ,22.8 ,19.9 ,175.8 ,16.8 ,17.2 ,15.9 ,2.19 ,0.507 ,-,8.32 ,-,0.505 ,18.48 ,0.14 ,0.12 ,0.72 ,0.41 ,0.01 ,0.01 ,0.0066 ,1.55E-05,4.3E+01,2.51E-03,3,-,29.67 ,ND,8.64 ,0.434 ,0.505 ,0.433 ,
2020/12/23 5:00,-1814,-1842,0.09 ,DS,22.8 ,20.5 ,22.6 ,20.3 ,0.40 ,20.2 ,22.6 ,16.3 ,23.2 ,22.5 ,22.8 ,22.7 ,22.7 ,20.9 ,22.4 ,22.4 ,22.0 ,22.2 ,21.9 ,22.8 ,19.8 ,175.8 ,16.7 ,17.2 ,15.7 ,2.16 ,0.507 ,-,8.40 ,-,0.505 ,18.66 ,0.14 ,0.12 ,0.71 ,0.41 ,0.01 ,0.01 ,0.0071 ,1.55E-05,4.3E+01,2.51E-03,3,-,29.27 ,ND,8.68 ,0.434 ,0.505 ,0.433 ,
2020/12/23 11:00,-1827,-1854,0.10 ,DS,22.8 ,20.5 ,22.5 ,20.2 ,0.41 ,20.2 ,22.5 ,16.3 ,23.2 ,22.4 ,22.8 ,22.6 ,22.6 ,20.9 ,22.3 ,22.4 ,21.9 ,22.1 ,21.9 ,22.6 ,19.6 ,176.0 ,16.7 ,17.2 ,15.9 ,2.19 ,0.506 ,-,8.34 ,-,0.504 ,19.36 ,0.14 ,0.12 ,0.71 ,0.41 ,0.01 ,0.01 ,0.0065 ,1.56E-05,4.3E+01,1.00E-02,3,-,28.84 ,ND,8.63 ,0.433 ,0.504 ,0.432 ,
2020/12/23 17:00,-1823,-1852,0.09 ,DS,22.7 ,20.4 ,22.5 ,20.2 ,0.39 ,20.1 ,22.5 ,16.3 ,23.1 ,22.4 ,22.7 ,22.6 ,22.5 ,20.8 ,22.3 ,22.3 ,21.9 ,22.1 ,21.8 ,22.7 ,19.7 ,175.9 ,16.7 ,17.1 ,16.1 ,4.15 ,0.506 ,-,8.31 ,-,0.504 ,18.26 ,0.14 ,0.12 ,0.71 ,0.41 ,0.01 ,0.01 ,0.0068 ,1.56E-05,4.3E+01,5.02E-03,3,-,28.47 ,ND,8.64 ,0.434 ,0.504 ,0.433 ,
2020/12/23 23:00,-1811,-1844,0.10 ,DS,22.7 ,20.4 ,22.5 ,20.1 ,0.40 ,20.1 ,22.4 ,16.3 ,23.1 ,22.4 ,22.7 ,22.6 ,22.5 ,20.8 ,22.3 ,22.3 ,21.9 ,22.0 ,21.8 ,22.7 ,19.7 ,175.8 ,16.7 ,17.1 ,16.2 ,3.97 ,0.507 ,-,8.33 ,-,0.505 ,18.52 ,0.14 ,0.12 ,0.71 ,0.41 ,0.01 ,0.01 ,0.0064 ,1.55E-05,4.3E+01,2.51E-03,3,-,28.10 ,ND,8.63 ,0.434 ,0.505 ,0.433 ,
2020/12/24 5:00,-1763,-1805,0.10 ,DS,22.6 ,20.4 ,22.4 ,20.1 ,0.40 ,20.0 ,22.4 ,16.3 ,23.1 ,22.3 ,22.7 ,22.5 ,22.5 ,20.8 ,22.2 ,22.2 ,21.8 ,22.0 ,21.8 ,22.6 ,19.6 ,175.5 ,16.6 ,17.1 ,16.1 ,4.08 ,0.507 ,-,8.32 ,-,0.505 ,18.87 ,0.14 ,0.12 ,0.71 ,0.41 ,0.01 ,0.01 ,0.0069 ,1.55E-05,4.3E+01,5.02E-03,3,-,27.72 ,ND,8.66 ,0.434 ,0.505 ,0.433 ,
2020/12/24 11:00,-1720,-1774,0.10 ,DS,22.6 ,20.3 ,22.4 ,20.1 ,0.41 ,20.0 ,22.4 ,16.3 ,23.0 ,22.3 ,22.6 ,22.4 ,22.4 ,20.7 ,22.1 ,22.2 ,21.8 ,22.0 ,21.7 ,22.6 ,19.6 ,175.3 ,16.6 ,17.1 ,16.2 ,4.05 ,0.506 ,-,8.28 ,-,0.504 ,18.90 ,0.14 ,0.12 ,0.71 ,0.41 ,0.01 ,0.01 ,0.0071 ,1.55E-05,4.3E+01,1.50E-02,3,-,27.38 ,ND,8.66 ,0.434 ,0.504 ,0.432 ,
2020/12/24 17:00,-1688,-1750,0.10 ,DS,22.5 ,20.3 ,22.3 ,20.0 ,0.41 ,20.0 ,22.3 ,16.3 ,22.9 ,22.2 ,22.5 ,22.4 ,22.4 ,20.7 ,22.1 ,22.2 ,21.7 ,21.9 ,21.7 ,22.5 ,19.7 ,175.0 ,16.6 ,17.1 ,16.3 ,4.02 ,0.506 ,-,8.33 ,-,0.504 ,18.85 ,0.14 ,0.12 ,0.71 ,0.41 ,0.01 ,0.01 ,0.0070 ,1.55E-05,4.3E+01,1.00E-02,3,-,27.07 ,ND,8.62 ,0.434 ,0.504 ,0.433 ,
2020/12/24 23:00,-1662,-1743,0.10 ,DS,22.5 ,20.2 ,22.3 ,20.0 ,0.40 ,19.9 ,22.3 ,16.3 ,22.9 ,22.2 ,22.5 ,22.4 ,22.4 ,20.7 ,22.1 ,22.1 ,21.7 ,21.9 ,21.7 ,22.5 ,19.6 ,174.8 ,16.5 ,17.0 ,16.6 ,3.97 ,0.507 ,-,8.31 ,-,0.505 ,19.83 ,0.14 ,0.12 ,0.71 ,0.41 ,0.01 ,0.01 ,0.0092 ,1.57E-05,4.3E+01,5.02E-03,3,-,26.69 ,ND,8.63 ,0.434 ,0.505 ,0.433 ,
2020/12/25 5:00,-1653,-1748,0.09 ,DS,22.5 ,20.2 ,22.3 ,20.0 ,0.40 ,19.9 ,22.2 ,16.3 ,22.9 ,22.1 ,22.5 ,22.3 ,22.3 ,20.6 ,22.0 ,22.1 ,21.7 ,21.8 ,21.6 ,22.5 ,19.6 ,174.6 ,16.5 ,17.0 ,16.8 ,4.02 ,0.506 ,-,8.27 ,-,0.504 ,18.21 ,0.14 ,0.11 ,0.71 ,0.41 ,0.01 ,0.01 ,0.0075 ,1.57E-05,4.3E+01,2.51E-03,3,-,26.36 ,ND,8.59 ,0.434 ,0.505 ,0.433 ,
2020/12/25 11:00,-1673,-1751,0.10 ,DS,22.4 ,20.2 ,22.2 ,19.9 ,0.40 ,19.9 ,22.2 ,16.2 ,22.8 ,22.1 ,22.5 ,22.3 ,22.3 ,20.6 ,22.0 ,22.1 ,21.6 ,21.8 ,21.6 ,22.4 ,19.5 ,174.8 ,16.5 ,17.0 ,16.9 ,4.33 ,0.506 ,-,8.32 ,-,0.504 ,18.30 ,0.14 ,0.12 ,0.71 ,0.41 ,0.01 ,0.01 ,0.0061 ,1.56E-05,4.3E+01,2.51E-03,3,-,26.05 ,ND,8.67 ,0.434 ,0.504 ,0.433 ,
2020/12/25 17:00,-1707,-1762,0.10 ,DS,22.4 ,20.2 ,22.2 ,19.9 ,0.40 ,19.9 ,22.2 ,16.1 ,22.8 ,22.1 ,22.4 ,22.3 ,22.2 ,20.6 ,22.0 ,22.0 ,21.6 ,21.8 ,21.5 ,22.4 ,19.5 ,174.9 ,16.5 ,16.9 ,17.0 ,2.57 ,0.507 ,-,8.34 ,-,0.505 ,18.72 ,0.14 ,0.12 ,0.71 ,0.41 ,0.01 ,0.01 ,0.0079 ,1.56E-05,4.3E+01,2.51E-03,3,-,25.55 ,ND,8.69 ,0.434 ,0.505 ,0.433 ,
2020/12/25 23:00,-1757,-1798,0.10 ,DS,22.4 ,20.2 ,22.2 ,19.9 ,0.39 ,19.8 ,22.2 ,16.1 ,22.8 ,22.1 ,22.4 ,22.2 ,22.2 ,20.5 ,21.9 ,22.0 ,21.6 ,21.7 ,21.5 ,22.4 ,19.5 ,175.2 ,16.4 ,16.9 ,17.0 ,2.52 ,0.507 ,-,8.36 ,-,0.505 ,17.63 ,0.14 ,0.12 ,0.71 ,0.41 ,0.01 ,0.01 ,0.0067 ,1.55E-05,4.3E+01,5.02E-03,3,-,25.09 ,ND,8.65 ,0.434 ,0.505 ,0.434 ,
2020/12/26 5:00,-1788,-1820,0.10 ,DS,22.3 ,20.1 ,22.1 ,19.9 ,0.39 ,19.8 ,22.1 ,16.1 ,22.7 ,22.0 ,22.3 ,22.2 ,22.2 ,20.5 ,21.9 ,21.9 ,21.5 ,21.7 ,21.5 ,22.3 ,19.4 ,175.4 ,16.4 ,16.8 ,17.1 ,2.57 ,0.507 ,-,8.35 ,-,0.505 ,19.00 ,0.14 ,0.12 ,0.71 ,0.41 ,0.01 ,0.01 ,0.0057 ,1.55E-05,4.3E+01,2.51E-03,3,-,24.62 ,ND,8.66 ,0.434 ,0.505 ,0.433 ,
2020/12/26 11:00,-1816,-1840,0.10 ,DS,22.3 ,20.1 ,22.1 ,19.8 ,0.40 ,19.8 ,22.1 ,16.0 ,22.7 ,22.0 ,22.3 ,22.2 ,22.1 ,20.4 ,21.9 ,21.9 ,21.5 ,21.7 ,21.4 ,22.3 ,19.3 ,175.8 ,16.4 ,16.8 ,17.0 ,4.36 ,0.507 ,-,8.37 ,-,0.505 ,18.86 ,0.14 ,0.12 ,0.71 ,0.41 ,0.01 ,0.01 ,0.0070 ,1.56E-05,4.3E+01,2.51E-03,3,-,24.18 ,ND,8.65 ,0.434 ,0.505 ,0.433 ,
2020/12/26 17:00,-1822,-1846,0.10 ,DS,22.2 ,20.0 ,22.1 ,19.8 ,0.40 ,19.7 ,22.0 ,16.0 ,22.7 ,22.0 ,22.3 ,22.2 ,22.1 ,20.4 ,21.9 ,21.9 ,21.5 ,21.7 ,21.5 ,22.3 ,19.3 ,175.8 ,16.4 ,16.8 ,17.1 ,4.30 ,0.507 ,-,8.34 ,-,0.505 ,18.53 ,0.14 ,0.12 ,0.71 ,0.41 ,0.01 ,0.01 ,0.0083 ,1.56E-05,4.3E+01,5.02E-03,3,-,23.74 ,ND,8.68 ,0.434 ,0.505 ,0.433 ,
2020/12/26 23:00,-1851,-1872,0.10 ,DS,22.2 ,20.0 ,22.0 ,19.8 ,0.40 ,19.7 ,22.0 ,15.9 ,22.7 ,21.9 ,22.2 ,22.2 ,22.1 ,20.4 ,21.8 ,21.9 ,21.4 ,21.6 ,21.4 ,22.2 ,19.3 ,176.0 ,16.4 ,16.8 ,17.1 ,4.33 ,0.507 ,-,8.34 ,-,0.505 ,18.53 ,0.14 ,0.12 ,0.71 ,0.41 ,0.01 ,0.01 ,0.0082 ,1.55E-05,4.3E+01,5.02E-03,3,-,23.31 ,ND,8.69 ,0.434 ,0.505 ,0.433 ,
2020/12/27 5:00,-1846,-1868,0.10 ,DS,22.2 ,20.0 ,22.0 ,19.7 ,0.40 ,19.7 ,22.0 ,15.9 ,22.6 ,21.9 ,22.2 ,22.1 ,22.0 ,20.3 ,21.8 ,21.8 ,21.4 ,21.5 ,21.3 ,22.2 ,19.3 ,176.1 ,16.3 ,16.8 ,17.1 ,4.20 ,0.507 ,-,8.36 ,-,0.505 ,19.22 ,0.14 ,0.12 ,0.71 ,0.41 ,0.01 ,0.01 ,0.0070 ,1.55E-05,4.3E+01,2.51E-03,3,-,22.90 ,ND,8.67 ,0.434 ,0.505 ,0.433 ,
2020/12/27 11:00,-1866,-1884,0.10 ,DS,22.1 ,19.9 ,22.0 ,19.7 ,0.41 ,19.6 ,21.9 ,15.9 ,22.6 ,21.9 ,22.2 ,22.1 ,22.0 ,20.3 ,21.8 ,21.8 ,21.3 ,21.5 ,21.3 ,22.2 ,19.2 ,176.2 ,16.3 ,16.7 ,17.1 ,4.23 ,0.507 ,-,8.33 ,-,0.504 ,19.10 ,0.14 ,0.12 ,0.71 ,0.41 ,0.01 ,0.01 ,0.0068 ,1.56E-05,4.3E+01,ND,3,-,22.45 ,ND,8.68 ,0.434 ,0.504 ,0.433 ,
2020/12/27 17:00,-1863,-1882,0.09 ,DS,22.1 ,19.9 ,21.9 ,19.6 ,0.40 ,19.6 ,21.9 ,15.9 ,22.6 ,21.9 ,22.2 ,22.1 ,22.0 ,20.3 ,21.7 ,21.7 ,21.3 ,21.5 ,21.3 ,22.1 ,19.2 ,176.2 ,16.3 ,16.7 ,17.2 ,4.20 ,0.507 ,-,8.36 ,-,0.505 ,18.76 ,0.14 ,0.12 ,0.71 ,0.41 ,0.01 ,0.01 ,0.0074 ,1.56E-05,4.3E+01,ND,3,-,22.09 ,ND,8.67 ,0.434 ,0.505 ,0.433 ,
2020/12/27 23:00,-1848,-1870,0.10 ,DS,22.1 ,19.8 ,21.9 ,19.6 ,0.41 ,19.6 ,21.9 ,15.9 ,22.5 ,21.8 ,22.1 ,22.0 ,22.0 ,20.3 ,21.7 ,21.7 ,21.3 ,21.5 ,21.3 ,22.1 ,19.2 ,176.2 ,16.2 ,16.7 ,17.2 ,4.23 ,0.507 ,-,8.38 ,-,0.505 ,18.95 ,0.14 ,0.12 ,0.71 ,0.41 ,0.01 ,0.01 ,0.0079 ,1.56E-05,4.3E+01,7.53E-03,3,-,21.71 ,ND,8.70 ,0.434 ,0.505 ,0.433 ,
2020/12/28 5:00,-1807,-1839,0.10 ,DS,22.1 ,19.8 ,21.9 ,19.6 ,0.41 ,19.5 ,21.9 ,15.9 ,22.5 ,21.8 ,22.1 ,22.0 ,21.9 ,20.2 ,21.7 ,21.7 ,21.3 ,21.5 ,21.3 ,22.1 ,19.1 ,175.9 ,16.2 ,16.7 ,17.2 ,4.23 ,0.507 ,-,8.32 ,-,0.505 ,19.30 ,0.14 ,0.12 ,0.71 ,0.41 ,0.01 ,0.01 ,0.0061 ,1.56E-05,4.3E+01,2.51E-03,3,-,21.37 ,ND,8.66 ,0.434 ,0.505 ,0.433 ,
2020/12/28 11:00,-1786,-1822,0.10 ,DS,22.0 ,19.8 ,21.8 ,19.6 ,0.40 ,19.5 ,21.8 ,15.9 ,22.5 ,21.7 ,22.0 ,21.9 ,21.9 ,20.2 ,21.6 ,21.7 ,21.2 ,21.4 ,21.2 ,22.0 ,19.1 ,175.8 ,16.2 ,16.7 ,17.4 ,4.43 ,0.506 ,-,8.30 ,-,0.504 ,18.50 ,0.14 ,0.12 ,0.70 ,0.41 ,0.01 ,0.01 ,0.0074 ,1.57E-05,4.3E+01,5.02E-03,3,-,21.04 ,ND,8.65 ,0.434 ,0.504 ,0.433 ,
2020/12/28 17:00,-1788,-1827,0.10 ,DS,22.0 ,19.8 ,21.8 ,19.5 ,0.41 ,19.5 ,21.8 ,15.9 ,22.4 ,21.7 ,22.0 ,21.9 ,21.9 ,20.2 ,21.6 ,21.7 ,21.2 ,21.4 ,21.2 ,22.0 ,19.1 ,175.7 ,16.2 ,16.6 ,17.3 ,3.01 ,0.506 ,-,8.32 ,-,0.504 ,18.80 ,0.14 ,0.12 ,0.71 ,0.41 ,0.01 ,0.01 ,0.0061 ,1.57E-05,4.3E+01,5.02E-03,3,-,45.26 ,ND,8.68 ,0.434 ,0.504 ,0.433 ,
2020/12/28 23:00,-1803,-1840,0.10 ,DS,22.0 ,19.7 ,21.8 ,19.5 ,0.41 ,19.5 ,21.8 ,15.9 ,22.4 ,21.7 ,22.0 ,21.9 ,21.8 ,20.1 ,21.6 ,21.6 ,21.1 ,21.3 ,21.1 ,22.0 ,19.1 ,175.9 ,16.2 ,16.6 ,17.5 ,3.04 ,0.507 ,-,8.33 ,-,0.505 ,19.41 ,0.14 ,0.12 ,0.71 ,0.41 ,0.01 ,0.01 ,0.0075 ,1.57E-05,4.3E+01,ND,3,-,44.96 ,ND,8.69 ,0.434 ,0.505 ,0.433 ,
2020/12/29 5:00,-1809,-1845,0.09 ,DS,21.9 ,19.7 ,21.7 ,19.4 ,0.40 ,19.5 ,21.7 ,15.8 ,22.4 ,21.7 ,22.0 ,21.9 ,21.8 ,20.1 ,21.5 ,21.5 ,21.1 ,21.3 ,21.1 ,22.0 ,19.0 ,176.0 ,16.1 ,16.6 ,17.5 ,2.91 ,0.507 ,-,8.36 ,-,0.505 ,19.05 ,0.14 ,0.12 ,0.70 ,0.41 ,0.01 ,0.01 ,0.0050 ,1.57E-05,4.3E+01,1.00E-02,3,-,44.64 ,ND,8.68 ,0.434 ,0.505 ,0.433 ,
2020/12/29 11:00,-1823,-1855,0.09 ,DS,21.9 ,19.7 ,21.7 ,19.4 ,0.40 ,19.4 ,21.7 ,15.8 ,22.3 ,21.6 ,21.9 ,21.8 ,21.7 ,20.1 ,21.5 ,21.5 ,21.1 ,21.3 ,21.1 ,21.9 ,19.0 ,176.1 ,16.1 ,16.5 ,17.4 ,5.00 ,0.506 ,-,8.34 ,-,0.504 ,18.71 ,0.14 ,0.12 ,0.70 ,0.41 ,0.01 ,0.01 ,0.0061 ,1.56E-05,4.3E+01,5.02E-03,3,-,44.29 ,ND,8.57 ,0.434 ,0.504 ,0.433 ,
2020/12/29 17:00,-1752,-1799,0.09 ,DS,21.9 ,19.7 ,21.7 ,19.4 ,0.40 ,19.4 ,21.7 ,15.8 ,22.3 ,21.6 ,21.9 ,21.8 ,21.7 ,20.1 ,21.5 ,21.5 ,21.1 ,21.3 ,21.1 ,21.9 ,19.0 ,175.7 ,16.0 ,16.5 ,17.5 ,4.87 ,0.506 ,-,8.33 ,-,0.504 ,18.58 ,0.14 ,0.12 ,0.70 ,0.41 ,0.01 ,0.01 ,0.0066 ,1.56E-05,4.3E+01,7.53E-03,3,-,44.03 ,ND,8.60 ,0.434 ,0.504 ,0.433 ,
2020/12/29 23:00,-1673,-1754,0.09 ,DS,21.9 ,19.6 ,21.6 ,19.4 ,0.41 ,19.4 ,21.7 ,15.9 ,22.3 ,21.5 ,21.9 ,21.7 ,21.7 ,20.0 ,21.4 ,21.5 ,21.0 ,21.2 ,21.1 ,21.9 ,19.0 ,175.2 ,16.0 ,16.5 ,17.6 ,4.82 ,0.507 ,-,8.29 ,-,0.505 ,18.58 ,0.14 ,0.12 ,0.70 ,0.41 ,0.01 ,0.01 ,0.0052 ,1.56E-05,4.3E+01,2.51E-03,3,-,43.79 ,ND,8.61 ,0.434 ,0.505 ,0.433 ,
2020/12/30 5:00,-1596,-1734,0.10 ,DS,21.9 ,19.6 ,21.6 ,19.4 ,0.41 ,19.3 ,21.6 ,15.9 ,22.2 ,21.5 ,21.8 ,21.7 ,21.7 ,20.0 ,21.4 ,21.5 ,21.0 ,21.2 ,21.0 ,21.9 ,19.0 ,174.6 ,16.0 ,16.5 ,17.8 ,4.72 ,0.507 ,-,8.30 ,-,0.505 ,18.89 ,0.14 ,0.11 ,0.70 ,0.41 ,0.01 ,0.01 ,0.0066 ,1.56E-05,4.3E+01,ND,3,-,43.57 ,ND,8.65 ,0.434 ,0.505 ,0.433 ,
2020/12/30 11:00,-1519,-1730,0.10 ,DS,21.9 ,19.6 ,21.7 ,19.3 ,0.42 ,19.3 ,21.6 ,15.8 ,22.3 ,21.5 ,21.8 ,21.7 ,21.7 ,20.0 ,21.4 ,21.5 ,20.9 ,21.1 ,21.0 ,21.7 ,19.0 ,174.0 ,16.0 ,16.4 ,17.7 ,4.82 ,0.507 ,-,8.29 ,-,0.505 ,18.32 ,0.13 ,0.11 ,0.70 ,0.41 ,0.01 ,0.01 ,0.0073 ,1.55E-05,4.3E+01,5.02E-03,3,-,43.31 ,ND,8.59 ,0.435 ,0.505 ,0.433 ,
2020/12/30 17:00,-1518,-1735,0.09 ,DS,21.9 ,19.6 ,21.6 ,19.3 ,0.38 ,19.3 ,21.6 ,15.9 ,22.3 ,21.5 ,21.8 ,21.7 ,21.6 ,20.0 ,21.3 ,21.4 ,20.9 ,21.1 ,20.9 ,21.8 ,18.9 ,173.7 ,16.0 ,16.4 ,17.7 ,4.77 ,0.507 ,-,8.35 ,-,0.505 ,19.37 ,0.13 ,0.11 ,0.70 ,0.41 ,0.01 ,0.01 ,0.0065 ,1.55E-05,4.3E+01,5.02E-03,3,-,43.10 ,ND,8.66 ,0.435 ,0.505 ,0.433 ,
2020/12/30 23:00,-1593,-1758,0.09 ,DS,21.9 ,19.5 ,21.6 ,19.3 ,0.39 ,19.3 ,21.5 ,15.8 ,22.2 ,21.5 ,21.7 ,21.7 ,21.6 ,19.9 ,21.3 ,21.4 ,20.9 ,21.1 ,20.9 ,21.8 ,18.9 ,174.1 ,16.0 ,16.4 ,17.7 ,4.72 ,0.508 ,-,8.35 ,-,0.505 ,18.90 ,0.14 ,0.11 ,0.70 ,0.41 ,0.01 ,0.01 ,0.0067 ,1.56E-05,4.3E+01,2.51E-03,3,-,42.59 ,ND,8.65 ,0.435 ,0.505 ,0.433 ,
2020/12/31 5:00,-1665,-1805,0.09 ,DS,21.8 ,19.5 ,21.6 ,19.3 ,0.38 ,19.2 ,21.5 ,15.6 ,22.2 ,21.4 ,21.7 ,21.7 ,21.5 ,19.9 ,21.3 ,21.4 ,20.9 ,21.1 ,20.9 ,21.7 ,18.8 ,174.5 ,15.9 ,16.4 ,17.6 ,4.72 ,0.508 ,-,8.35 ,-,0.505 ,18.65 ,0.14 ,0.12 ,0.70 ,0.41 ,0.01 ,0.01 ,0.0078 ,1.56E-05,4.3E+01,2.51E-03,3,-,42.00 ,ND,8.72 ,0.434 ,0.505 ,0.433 ,
2020/12/31 11:00,-1709,-1838,0.09 ,DS,21.8 ,19.5 ,21.5 ,19.2 ,0.39 ,19.2 ,21.5 ,15.6 ,22.2 ,21.4 ,21.7 ,21.7 ,21.6 ,19.9 ,21.3 ,21.4 ,20.9 ,21.1 ,20.9 ,21.7 ,18.8 ,174.9 ,15.9 ,16.4 ,17.2 ,4.59 ,0.507 ,-,8.37 ,-,0.505 ,18.68 ,0.14 ,0.12 ,0.69 ,0.41 ,0.01 ,0.01 ,0.0068 ,1.57E-05,4.3E+01,ND,3,-,41.45 ,ND,8.71 ,0.434 ,0.505 ,0.433 ,
,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of building inlet nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV(A),Pressure of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),note
Unit,mm,mm,MPa,MPa,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,kPa(abs�j,��,��,��,m,MPa,Nm3/h,Nm3/h,kPa,MPa,Nm3/h,vol%,vol%,Sv/h,Sv/h,Sv/h,Sv/h,mSv/h,Bq/cm3,Bq/cm3,mSv/h,-,��,�~100mm,Bq/cm3,Nm3/h,MPa,MPa,MPa,
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,Continuously monitoring the status,Continuously monitoring the status,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,Continuously monitoring the status,,,,,,,,,,,,,,,,
